Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,143.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.33
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.84
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.37
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.44
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.54
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.19
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.67
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.58
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.98
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.51
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.35
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,8.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.05
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
930621,WATERCALL AVENUE COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.46
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.99
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.46
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.73
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,50.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,117.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
930621,WATERCALL AVENUE COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.47
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.84
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,39.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.42
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.44
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.14
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.24
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.32
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.05
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.39
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.8
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,8.7
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.41
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.99
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.23
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.05
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.86
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.39
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.57
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
930621,WATERCALL AVENUE COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.07
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.72
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
