Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.14
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.44
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.98
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.09
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.05
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.02
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.01
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,59.8
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.85
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.16
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.23
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.81
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.25
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.22
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.61
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.81
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.25
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.41
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.79
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.79
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
930621,WATERCALL AVENUE COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.13
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.75
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.77
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.17
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.31
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.59
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.77
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.93
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.48
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.04
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,69.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,142.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,8.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.84
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.13
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.79
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.43
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.64
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,49.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.05
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.78
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.31
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.8
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.41
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.62
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.95
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.21
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.78
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.33
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
