Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.19
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.72
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
930621,WATERCALL AVENUE COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.12
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.78
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.32
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.31
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.64
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,49.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.93
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.91
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.89
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.54
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.26
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.47
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.01
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.74
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.96
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
930621,WATERCALL AVENUE COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
