Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.78
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.68
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.71
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.03
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.68
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.18
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.68
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930621,WATERCALL AVENUE COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.61
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.39
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
930621,WATERCALL AVENUE COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.12
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.86
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
