Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.29
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.83
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,8.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.89
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,8.3
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
930621,WATERCALL AVENUE COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.36
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.55
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.52
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,8.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,8.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
