Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.76
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.99
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,8.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,9.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
930621,WATERCALL AVENUE COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.99
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,9.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.48
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.15
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,9.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,9.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,9.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.85
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,9.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
