Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.91
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,9.9
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
930621,WATERCALL AVENUE COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.48
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.95
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,9.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.89
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,9.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.95
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.76
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,9.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,9.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,10.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,10.0
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
930621,WATERCALL AVENUE COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.67
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
