Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,10.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
930621,WATERCALL AVENUE COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,10.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.89
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,10.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.46
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.95
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,10.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.68
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,10.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
930621,WATERCALL AVENUE COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.55
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.08
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.97
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.34
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.96
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,9.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
930621,WATERCALL AVENUE COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.93
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,10.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
930621,WATERCALL AVENUE COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.12
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,10.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.24
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
