Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,10.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
930621,WATERCALL AVENUE COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.98
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.95
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.14
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.42
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
930621,WATERCALL AVENUE COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.84
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.14
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.31
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,10.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.84
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.66
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.27
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.29
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.44
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.38
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.19
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.86
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.41
