Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.77
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.95
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.91
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.55
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.21
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.32
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.68
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,59.6
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.1
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,10.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.12
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
930621,WATERCALL AVENUE COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.65
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.47
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,10.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.44
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.36
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.85
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.41
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.32
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.28
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.62
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.83
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.49
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.82
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
