Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.64
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,52.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,120.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
930621,WATERCALL AVENUE COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.92
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.43
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,130.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,10.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.72
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.06
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.75
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.54
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.05
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.68
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.85
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.11
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.25
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,119.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.05
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.76
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.22
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.45
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.79
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,56.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,134.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.34
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.34
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.54
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.09
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.87
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.41
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.77
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.9
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.42
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,54.7
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,142.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.83
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.87
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
930621,WATERCALL AVENUE COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.42
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.44
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.16
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.82
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,59.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,146.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
