Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.88
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.35
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.74
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.33
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.99
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,62.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,143.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,149.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.15
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.18
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.59
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.94
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,39.32
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.79
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,72.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,163.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,149.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.88
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.74
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.92
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.06
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,37.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.59
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,57.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,156.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.21
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.23
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.83
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.46
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.75
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.45
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.64
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,50.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,140.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,121.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.04
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.83
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.75
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.39
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.39
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.19
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,69.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,152.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,130.8
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.06
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.62
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.88
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
930621,WATERCALL AVENUE COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.06
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.33
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.92
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.13
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,67.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,150.1
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.23
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.11
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.49
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.82
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.59
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.41
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.88
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,68.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,155.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,133.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,10.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.82
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.76
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.38
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,41.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
