Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.62
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.06
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.42
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,53.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,139.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,136.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,10.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.71
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.55
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
930621,WATERCALL AVENUE COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.94
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.06
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,42.1
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.84
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,62.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,176.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,138.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,10.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.38
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.92
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.82
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.05
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.96
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,43.36
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.85
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,63.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,181.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,150.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,10.1
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.56
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.1
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.29
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.28
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.42
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.38
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,44.71
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.84
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,63.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,187.2
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,9.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.58
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.64
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.48
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
930621,WATERCALL AVENUE COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.74
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.27
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.45
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,43.16
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.14
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,52.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,180.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,144.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,10.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.37
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.53
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.73
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.17
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.55
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.58
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,46.83
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.32
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,65.4
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,195.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,133.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,10.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.35
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.92
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
930621,WATERCALL AVENUE COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.76
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.25
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.57
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.82
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,39.22
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.75
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,56.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,164.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,127.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,9.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.82
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.32
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.81
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.37
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.66
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.53
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,37.05
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.04
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,53.4
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,123.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,155.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,163.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,10.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
