Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.89
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.67
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.18
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.99
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,39.19
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,60.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,164.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,180.7
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,10.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.38
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.58
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.08
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,39.28
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.2
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,58.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,163.1
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,152.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,10.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.67
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.35
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.05
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
930621,WATERCALL AVENUE COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.21
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.33
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.71
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.22
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,42.71
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.48
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,56.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,176.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,156.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.48
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.61
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.35
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.27
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.97
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.82
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.55
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.75
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,132.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,156.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,130.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,10.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.85
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.36
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.76
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
930621,WATERCALL AVENUE COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.14
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.03
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.83
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,62.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.99
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.44
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.89
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.76
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.2
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,149.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,141.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.56
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.71
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.2
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.15
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.16
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.06
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.27
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.65
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.29
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,139.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,144.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,119.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.85
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.84
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.25
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.74
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.18
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.58
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.32
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.94
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.45
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,156.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,155.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.37
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.15
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.55
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.82
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.26
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,76.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
