Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.04
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.08
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.26
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,149.7
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,140.5
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,9.8
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.57
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.98
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.24
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
930621,WATERCALL AVENUE COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.61
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.75
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.37
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.28
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,152.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,133.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,145.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.92
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.71
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.36
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.82
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.36
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.47
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.61
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.51
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,67.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,160.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,167.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,9.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.84
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.84
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.46
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.96
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.79
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.37
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.74
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,44.47
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,68.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,159.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,126.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,187.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,9.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.19
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.38
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.84
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.19
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.12
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.59
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.74
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.34
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,144.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,155.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,165.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,9.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.68
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.19
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.32
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.03
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.62
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.29
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,35.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.37
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.21
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.53
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,52.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.3
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,157.3
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,9.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.89
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.56
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.31
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.79
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.01
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.08
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.04
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.82
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.41
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,127.9
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,118.2
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,135.8
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,9.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.31
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.03
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.71
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
930621,WATERCALL AVENUE COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.04
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.73
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.64
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.24
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.07
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,51.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,147.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,9.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.55
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.93
