Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.54
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.29
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.21
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.32
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,55.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,154.9
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,140.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.92
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.14
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.94
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.76
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.92
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.59
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.09
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.15
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,59.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,166.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,132.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.62
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.27
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.08
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.32
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.51
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.65
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.91
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,130.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,126.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.35
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.57
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.31
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.58
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.68
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.48
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,121.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.75
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.24
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.88
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.87
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.44
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.14
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.35
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.75
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.98
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.16
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.7
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,130.3
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,9.6
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.8
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.82
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.04
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
930621,WATERCALL AVENUE COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.81
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.12
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.62
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.62
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.94
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.16
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,134.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.37
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.97
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.48
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.27
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.04
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.33
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.92
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,115.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,131.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.55
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.28
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.29
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.73
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.21
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.22
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
