Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.53
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.04
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.23
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,127.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.27
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.47
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.39
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.46
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.28
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.02
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,38.55
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,54.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,130.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,160.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.09
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.69
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.56
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.41
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.91
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.38
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.61
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.67
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,47.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,146.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,145.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.45
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.64
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.77
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.61
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.12
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.84
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,155.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,145.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.52
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.55
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.24
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
930621,WATERCALL AVENUE COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.78
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.53
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.21
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.46
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.83
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,138.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.74
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.25
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.63
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.66
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.07
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.28
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.18
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.59
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.04
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.33
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.71
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.05
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.98
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.51
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,47.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,129.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.39
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.11
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.07
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.07
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.77
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.03
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.34
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.88
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,125.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.08
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.87
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
