Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.39
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.47
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.82
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.28
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.39
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,39.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.44
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.24
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,32.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,51.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.97
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.06
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.89
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,50.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,129.1
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,117.0
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.03
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.75
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
930621,WATERCALL AVENUE COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.38
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.14
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.64
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.58
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,123.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.22
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.02
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.32
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.29
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.94
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.07
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,48.3
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,141.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,133.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.09
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.78
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.95
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.47
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.38
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,48.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,139.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,125.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.92
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.81
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.89
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.52
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.54
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.13
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.28
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,143.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,117.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.22
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,48.83
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.81
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.84
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.73
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.23
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.54
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,53.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,166.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.03
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.95
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.15
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.04
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,35.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
