Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,44.7
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.62
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.94
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,79.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,184.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.84
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
930621,WATERCALL AVENUE COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.02
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.05
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,48.45
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.54
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.46
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,93.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,200.3
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.63
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.83
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.17
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.41
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.82
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.07
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.3
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,51.55
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.03
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.93
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,105.3
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,212.9
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.85
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.28
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.79
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.56
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.09
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.96
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,56.3
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,76.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.46
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.65
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,55.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.26
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.47
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,83.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,175.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,74.34
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.16
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.98
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.68
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.07
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,55.3
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,71.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.59
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,39.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.37
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.47
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,65.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,161.9
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.88
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.76
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.45
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.48
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.19
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.7
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.78
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.29
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,55.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,152.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.42
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.34
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.97
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.88
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.61
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.76
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.26
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,64.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,148.8
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.9
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
930621,WATERCALL AVENUE COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.25
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.55
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.92
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,61.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,143.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.75
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
