Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.75
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.35
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.05
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,130.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.43
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.16
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.26
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.54
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.05
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,121.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.72
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.93
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.84
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,10.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.24
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.87
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.95
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.12
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.02
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.29
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.95
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.27
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.24
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.3
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,8.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.01
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.77
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.92
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.28
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,49.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.17
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.85
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.59
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
930621,WATERCALL AVENUE COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.88
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.17
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.37
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.28
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.59
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.25
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.68
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.97
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.58
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.29
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,49.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.7
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.67
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
930621,WATERCALL AVENUE COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.48
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.38
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,42.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.63
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.54
