Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,62.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,120.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.34
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.85
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,39.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.58
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.02
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.53
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.64
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.26
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.89
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.61
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.75
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,48.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,129.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.49
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.66
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.93
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.54
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,128.1
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.77
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.24
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
930621,WATERCALL AVENUE COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.63
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.82
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.38
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.49
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.12
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,47.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,126.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,8.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.1
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.75
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.14
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.98
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,33.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.96
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,50.1
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,130.1
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,8.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.09
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.81
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.92
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.38
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.14
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.97
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.15
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.57
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.81
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.15
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.16
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.43
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.23
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,122.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,8.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.03
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
