Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.66
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.35
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,8.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.12
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.01
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.33
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.78
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.41
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.12
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,48.8
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,8.7
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
930621,WATERCALL AVENUE COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.69
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.73
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.22
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.81
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,8.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.91
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.66
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.18
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.16
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.42
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,82.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,173.9
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,8.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.46
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.42
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.84
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.98
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.21
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,47.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,8.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.61
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.37
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.82
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.41
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,117.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,8.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.43
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.38
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.37
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.95
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.84
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.06
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.38
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.44
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
