Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.67
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
930621,WATERCALL AVENUE COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.43
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.99
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.88
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,8.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.03
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.84
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.96
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.14
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.46
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.35
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.85
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.38
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.36
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.97
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.06
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
930621,WATERCALL AVENUE COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.71
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.46
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.57
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,33.7
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
930621,WATERCALL AVENUE COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.56
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.07
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,8.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
