Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.16
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.04
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.22
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.03
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,8.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.07
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,8.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.09
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.86
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,8.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.98
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,7.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
930621,WATERCALL AVENUE COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.92
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.49
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,8.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,8.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,7.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.11
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.39
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
