Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.82
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.79
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.78
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.02
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.83
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.24
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,8.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.74
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
930621,WATERCALL AVENUE COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.63
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,8.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.55
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.18
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.39
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.04
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,8.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.22
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
