Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,9.5
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
930621,WATERCALL AVENUE COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.85
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.88
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
930621,WATERCALL AVENUE COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
