Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,7.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,7.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.03
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.91
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,7.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,7.9
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.58
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.31
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,8.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,32.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.19
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,8.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
930621,WATERCALL AVENUE COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.27
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.18
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,8.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,7.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
