Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.84
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,7.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.26
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.09
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,8.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,9.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.67
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.21
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,8.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.23
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
930621,WATERCALL AVENUE COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.24
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,8.7
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.54
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.04
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,9.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.92
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.48
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,10.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.07
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.13
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.55
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,9.4
