Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,9.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.97
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,11.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,9.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.47
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
930621,WATERCALL AVENUE COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.16
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.45
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.17
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,9.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.57
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,9.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
930621,WATERCALL AVENUE COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
